Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.28
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,65.0
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
414269,Shortlanesend Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414269,Shortlanesend Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.04
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414269,Shortlanesend Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.87
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
