Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
414269,Shortlanesend Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
