Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
414269,Shortlanesend Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
414269,Shortlanesend Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
414269,Shortlanesend Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
414269,Shortlanesend Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
414269,Shortlanesend Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.83
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.38
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
414269,Shortlanesend Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.73
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
