Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.33
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
414269,Shortlanesend Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.27
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
414269,Shortlanesend Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.48
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.96
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
414269,Shortlanesend Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.0
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,69.2
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
414269,Shortlanesend Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.9
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.86
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
414269,Shortlanesend Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.71
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
