Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
414269,Shortlanesend Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
414269,Shortlanesend Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
414269,Shortlanesend Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
414269,Shortlanesend Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.8
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
414269,Shortlanesend Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
