Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.98
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
414269,Shortlanesend Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
414269,Shortlanesend Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.06
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
414269,Shortlanesend Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
414269,Shortlanesend Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
414269,Shortlanesend Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
414269,Shortlanesend Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
