Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
414269,Shortlanesend Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
