Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414269,Shortlanesend Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414269,Shortlanesend Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
414269,Shortlanesend Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
