Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
414269,Shortlanesend Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
414269,Shortlanesend Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
