Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414269,Shortlanesend Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414269,Shortlanesend Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
