Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414269,Shortlanesend Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414269,Shortlanesend Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
414269,Shortlanesend Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
414269,Shortlanesend Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
