Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
414269,Shortlanesend Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.94
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.35
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.89
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
