Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
414269,Shortlanesend Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
414269,Shortlanesend Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
414269,Shortlanesend Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
