Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
414269,Shortlanesend Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
414269,Shortlanesend Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
414269,Shortlanesend Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
414269,Shortlanesend Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
414269,Shortlanesend Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.33
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
414269,Shortlanesend Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.96
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
