Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
414269,Shortlanesend Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
414269,Shortlanesend Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
414269,Shortlanesend Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
414269,Shortlanesend Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
414269,Shortlanesend Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
414269,Shortlanesend Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
