Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
414269,Shortlanesend Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.98
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
414269,Shortlanesend Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
414269,Shortlanesend Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.89
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
414269,Shortlanesend Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.3
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
414269,Shortlanesend Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.05
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
414269,Shortlanesend Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.03
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
414269,Shortlanesend Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
