Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.47
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.2
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
414269,Shortlanesend Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.26
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.3
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
414269,Shortlanesend Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.13
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.09
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,79.7
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
414269,Shortlanesend Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.08
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
414269,Shortlanesend Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.02
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
414269,Shortlanesend Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.64
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
414269,Shortlanesend Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.73
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.05
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
