Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
414269,Shortlanesend Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.47
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
414269,Shortlanesend Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.03
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
414269,Shortlanesend Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
414269,Shortlanesend Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.44
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
414269,Shortlanesend Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
414269,Shortlanesend Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.42
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.68
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
414269,Shortlanesend Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.28
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.84
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
