Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.79
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.21
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
414269,Shortlanesend Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.56
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
414269,Shortlanesend Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.06
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
414269,Shortlanesend Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
414269,Shortlanesend Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
414269,Shortlanesend Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.16
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
414269,Shortlanesend Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.13
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
414269,Shortlanesend Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
