Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.31
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.27
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
414269,Shortlanesend Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.56
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.33
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.83
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.07
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.88
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.89
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
414269,Shortlanesend Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.85
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
