Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.92
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.76
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.29
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.98
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.71
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
