Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.11
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
414269,Shortlanesend Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.34
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
414269,Shortlanesend Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.63
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.98
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
