Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414269,Shortlanesend Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.14
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.91
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.6
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.97
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.78
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.63
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
