Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.93
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.71
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
