Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414269,Shortlanesend Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.04
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.12
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
