Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
414269,Shortlanesend Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.7
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
414269,Shortlanesend Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
414269,Shortlanesend Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
414269,Shortlanesend Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
