Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
414269,Shortlanesend Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414269,Shortlanesend Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
414269,Shortlanesend Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
414269,Shortlanesend Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
414269,Shortlanesend Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
414269,Shortlanesend Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
414269,Shortlanesend Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.92
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.9
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
