Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
414269,Shortlanesend Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,82.6
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.83
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
414269,Shortlanesend Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.51
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
414269,Shortlanesend Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.39
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
414269,Shortlanesend Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.26
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.02
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
414269,Shortlanesend Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.65
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.13
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
414269,Shortlanesend Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
