Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
414269,Shortlanesend Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.62
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.08
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414269,Shortlanesend Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
414269,Shortlanesend Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
414269,Shortlanesend Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.77
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
