Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414269,Shortlanesend Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
