Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414269,Shortlanesend Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
414269,Shortlanesend Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
414269,Shortlanesend Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
414269,Shortlanesend Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
