Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.09
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
414269,Shortlanesend Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.61
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
