Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.15
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
414269,Shortlanesend Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
414269,Shortlanesend Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
414269,Shortlanesend Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
