Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.65
