Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
414269,Shortlanesend Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414269,Shortlanesend Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
414269,Shortlanesend Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
