Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.37
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.39
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
