Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
414269,Shortlanesend Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.01
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
414269,Shortlanesend Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.14
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
414269,Shortlanesend Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
414269,Shortlanesend Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
414269,Shortlanesend Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.5
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.82
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
414269,Shortlanesend Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
