Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
414269,Shortlanesend Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
414269,Shortlanesend Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
414269,Shortlanesend Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414269,Shortlanesend Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.62
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
414269,Shortlanesend Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,22.75
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.13
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,100.2
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.04
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
414269,Shortlanesend Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.37
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.65
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
414269,Shortlanesend Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.35
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
