Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.47
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
414269,Shortlanesend Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.35
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,81.1
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
414269,Shortlanesend Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.26
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.18
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.09
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,109.7
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.6
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
414269,Shortlanesend Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.76
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.33
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.54
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
414269,Shortlanesend Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
414269,Shortlanesend Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.94
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
414269,Shortlanesend Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
