Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
414269,Shortlanesend Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
414269,Shortlanesend Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.99
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
414269,Shortlanesend Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
414269,Shortlanesend Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
414269,Shortlanesend Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.65
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
414269,Shortlanesend Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.43
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.53
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,39.2
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
414269,Shortlanesend Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
