Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
414269,Shortlanesend Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.82
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
414269,Shortlanesend Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.56
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
414269,Shortlanesend Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
414269,Shortlanesend Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
414269,Shortlanesend Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
414269,Shortlanesend Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
