Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
414269,Shortlanesend Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
