Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.2
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.75
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.69
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.3
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.01
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.6
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
