Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.58
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.94
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.86
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.26
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
414269,Shortlanesend Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.18
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.06
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.27
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.15
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
