Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.1
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.89
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.2
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.36
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.15
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.48
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.9
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.05
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.74
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
