Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.71
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.92
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.06
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.75
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,1.45
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.18
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.36
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.42
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,1.71
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.43
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.05
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.22
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.85
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.71
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
