Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.1
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.54
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.51
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.11
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.0
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.01
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.38
