Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.24
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.25
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.17
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
414269,Shortlanesend Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.19
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.81
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
