Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
414269,Shortlanesend Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.83
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.17
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
414269,Shortlanesend Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.3
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
414269,Shortlanesend Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.27
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
414269,Shortlanesend Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.78
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
414269,Shortlanesend Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
