Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.45
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
414269,Shortlanesend Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.45
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.96
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
414269,Shortlanesend Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,16.56
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.58
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.87
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
414269,Shortlanesend Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.44
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.32
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.75
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
414269,Shortlanesend Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
414269,Shortlanesend Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
414269,Shortlanesend Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.61
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
