Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
414269,Shortlanesend Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.85
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
414269,Shortlanesend Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
414269,Shortlanesend Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
414269,Shortlanesend Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.71
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
414269,Shortlanesend Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
