Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
414269,Shortlanesend Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
414269,Shortlanesend Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
