Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
414269,Shortlanesend Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
414269,Shortlanesend Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
414269,Shortlanesend Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
414269,Shortlanesend Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
