Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
414269,Shortlanesend Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
