Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
414269,Shortlanesend Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
414269,Shortlanesend Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
414269,Shortlanesend Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
