Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
414269,Shortlanesend Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414269,Shortlanesend Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
414269,Shortlanesend Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
414269,Shortlanesend Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.08
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
