Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414269,Shortlanesend Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
414269,Shortlanesend Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
414269,Shortlanesend Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
