Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
414269,Shortlanesend Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.05
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
414269,Shortlanesend Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.35
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
414269,Shortlanesend Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
