Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.38
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.97
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
414269,Shortlanesend Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.89
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
414269,Shortlanesend Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
414269,Shortlanesend Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,20.14
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,70.5
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.82
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414269,Shortlanesend Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
