Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
414269,Shortlanesend Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
414269,Shortlanesend Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
414269,Shortlanesend Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
414269,Shortlanesend Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.78
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.15
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
414269,Shortlanesend Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.7
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.98
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
414269,Shortlanesend Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.67
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
414269,Shortlanesend Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.82
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
