Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
414269,Shortlanesend Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
414269,Shortlanesend Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.84
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
414269,Shortlanesend Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
414269,Shortlanesend Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.08
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
414269,Shortlanesend Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
414269,Shortlanesend Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.18
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
