Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
414269,Shortlanesend Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.08
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
414269,Shortlanesend Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
414269,Shortlanesend Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.83
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
414269,Shortlanesend Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
414269,Shortlanesend Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
414269,Shortlanesend Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
414269,Shortlanesend Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
