Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
414269,Shortlanesend Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
414269,Shortlanesend Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.0
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.69
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,68.3
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
414269,Shortlanesend Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.58
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
414269,Shortlanesend Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.6
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.48
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
414269,Shortlanesend Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.68
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,39.1
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414269,Shortlanesend Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
