Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.2
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
414269,Shortlanesend Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.3
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.25
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.4
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.58
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.4
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.5
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.43
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,39.6
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.62
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,39.6
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
